Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.71
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.07
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
