Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.36
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
413443,Tresillian Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.08
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.74
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.21
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
