Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
413443,Tresillian Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.42
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,29.3
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.92
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.49
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,29.2
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.83
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,29.1
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.29
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,29.1
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
413443,Tresillian Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,29.1
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
