Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.74
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,29.0
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.11
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.05
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,29.0
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,28.9
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,28.9
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,28.8
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,28.7
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.91
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.42
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
