Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
413443,Tresillian Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
413443,Tresillian Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.6
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.28
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
413443,Tresillian Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.07
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
413443,Tresillian Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.78
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,28.4
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
413443,Tresillian Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,28.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
413443,Tresillian Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,28.4
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
413443,Tresillian Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
413443,Tresillian Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
