Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,28.5
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,28.6
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,28.7
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,28.8
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,28.8
