Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,28.8
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,28.9
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,28.9
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,29.0
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,29.1
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,29.1
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,29.2
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,29.3
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,29.3
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
