Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,29.4
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,29.5
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
