Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
