Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
413443,Tresillian Housing,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.06
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.67
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
413443,Tresillian Housing,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.15
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
413443,Tresillian Housing,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.18
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
