Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
413443,Tresillian Housing,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.1
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
413443,Tresillian Housing,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
413443,Tresillian Housing,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.96
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.62
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
413443,Tresillian Housing,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
413443,Tresillian Housing,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.63
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.6
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
413443,Tresillian Housing,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
413443,Tresillian Housing,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
