Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
413443,Tresillian Housing,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
413443,Tresillian Housing,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.07
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
413443,Tresillian Housing,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
