Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
413443,Tresillian Housing,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
413443,Tresillian Housing,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
413443,Tresillian Housing,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.45
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
413443,Tresillian Housing,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
413443,Tresillian Housing,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.85
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.54
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
