Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
