Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
