Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.02
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.19
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.58
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.65
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.14
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.54
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.94
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.44
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.29
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
