Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.52
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.95
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.17
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
