Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.83
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.25
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
413443,Tresillian Housing,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
413443,Tresillian Housing,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
