Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.13
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.17
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.39
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,29.6
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
