Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,29.7
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,29.8
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
