Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
