Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
