Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.9
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
