Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
