Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.63
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
413443,Tresillian Housing,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.18
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
413443,Tresillian Housing,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.34
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
