Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
413443,Tresillian Housing,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
413443,Tresillian Housing,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
413443,Tresillian Housing,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
413443,Tresillian Housing,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
413443,Tresillian Housing,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.32
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
413443,Tresillian Housing,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
413443,Tresillian Housing,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
