Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.48
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.76
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
413443,Tresillian Housing,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
413443,Tresillian Housing,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.92
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
413443,Tresillian Housing,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
413443,Tresillian Housing,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
413443,Tresillian Housing,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.81
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
413443,Tresillian Housing,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
