Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
413443,Tresillian Housing,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.39
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.9
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
413443,Tresillian Housing,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
413443,Tresillian Housing,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
413443,Tresillian Housing,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
