Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
413443,Tresillian Housing,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.82
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.3
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.89
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
413443,Tresillian Housing,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.73
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
413443,Tresillian Housing,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.98
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
413443,Tresillian Housing,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.7
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.09
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.52
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.69
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
413443,Tresillian Housing,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.94
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
413443,Tresillian Housing,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
