Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.55
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
413443,Tresillian Housing,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.82
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.88
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.85
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
413443,Tresillian Housing,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.34
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.3
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
413443,Tresillian Housing,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
413443,Tresillian Housing,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.46
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
413443,Tresillian Housing,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.46
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
