Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.33
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.97
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.09
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.9
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.43
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.04
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.66
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.72
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.32
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.44
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
413443,Tresillian Housing,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.8
