Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.14
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.02
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.2
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.02
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
413443,Tresillian Housing,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.75
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.4
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.65
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
413443,Tresillian Housing,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.92
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.53
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.3
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
413443,Tresillian Housing,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.68
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.76
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
413443,Tresillian Housing,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.25
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.69
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.03
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
413443,Tresillian Housing,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.74
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.1
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.23
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.3
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
413443,Tresillian Housing,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.74
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.2
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.06
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.2
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.72
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
413443,Tresillian Housing,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.51
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.43
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,144.2
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
413443,Tresillian Housing,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.91
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.9
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.6
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
