Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
413443,Tresillian Housing,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.47
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.3
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.7
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
413443,Tresillian Housing,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.63
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.65
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,128.0
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
413443,Tresillian Housing,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.49
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.8
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
413443,Tresillian Housing,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.94
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.43
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.32
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,127.7
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
413443,Tresillian Housing,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.11
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.52
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.85
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,137.7
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
413443,Tresillian Housing,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.4
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.96
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.6
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.03
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
413443,Tresillian Housing,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.57
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.66
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
413443,Tresillian Housing,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.08
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.8
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
413443,Tresillian Housing,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
