Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
413443,Tresillian Housing,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.01
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.85
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.87
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
