Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.67
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
