Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
