Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
