Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
