Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
413443,Tresillian Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.04
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.35
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
