Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.15
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
413443,Tresillian Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
413443,Tresillian Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
413443,Tresillian Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
413443,Tresillian Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.69
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.43
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
413443,Tresillian Housing,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.78
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
413443,Tresillian Housing,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.35
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
413443,Tresillian Housing,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
413443,Tresillian Housing,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
