Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
413443,Tresillian Housing,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.22
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.34
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
413443,Tresillian Housing,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
413443,Tresillian Housing,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
413443,Tresillian Housing,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
413443,Tresillian Housing,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.02
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
413443,Tresillian Housing,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
413443,Tresillian Housing,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.56
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.8
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
413443,Tresillian Housing,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.09
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.89
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
413443,Tresillian Housing,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.68
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.9
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
