Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.69
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
413443,Tresillian Housing,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.21
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.1
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.14
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
413443,Tresillian Housing,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.51
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
413443,Tresillian Housing,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.61
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
413443,Tresillian Housing,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.9
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.91
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
413443,Tresillian Housing,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
413443,Tresillian Housing,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
413443,Tresillian Housing,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
413443,Tresillian Housing,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
413443,Tresillian Housing,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
