Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.19
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
413443,Tresillian Housing,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
413443,Tresillian Housing,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
413443,Tresillian Housing,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.13
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
413443,Tresillian Housing,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.74
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
413443,Tresillian Housing,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.2
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.6
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
