Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.16
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.17
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.76
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.67
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.0
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.75
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.17
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
