Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.95
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.97
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
413443,Tresillian Housing,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.34
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.0
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.64
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.27
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.91
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.73
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.6
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.13
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
