Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.36
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.46
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.38
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
413443,Tresillian Housing,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.76
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.26
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.77
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.95
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.73
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.97
