Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.76
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.36
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.21
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
413443,Tresillian Housing,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
413443,Tresillian Housing,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
413443,Tresillian Housing,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,29.9
