Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.06
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
413443,Tresillian Housing,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
413443,Tresillian Housing,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
413443,Tresillian Housing,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.93
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
413443,Tresillian Housing,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
