Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
413443,Tresillian Housing,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
413443,Tresillian Housing,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.45
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
