Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
