Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.38
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
