Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
