Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.49
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
