Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
413443,Tresillian Housing,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
413443,Tresillian Housing,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
413443,Tresillian Housing,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
