Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
413443,Tresillian Housing,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
413443,Tresillian Housing,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
413443,Tresillian Housing,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
413443,Tresillian Housing,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
413443,Tresillian Housing,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
413443,Tresillian Housing,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.6
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
