Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
413443,Tresillian Housing,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.38
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.8
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
413443,Tresillian Housing,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.83
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
413443,Tresillian Housing,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.64
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.1
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.55
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
413443,Tresillian Housing,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.43
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
413443,Tresillian Housing,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.78
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
413443,Tresillian Housing,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
413443,Tresillian Housing,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.29
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
413443,Tresillian Housing,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.89
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
413443,Tresillian Housing,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.36
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.4
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
413443,Tresillian Housing,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
