Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.82
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
413443,Tresillian Housing,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.8
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.3
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
413443,Tresillian Housing,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.46
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
413443,Tresillian Housing,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
413443,Tresillian Housing,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.3
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.2
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.1
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
