Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.11
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.56
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.02
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.48
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.8
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
413443,Tresillian Housing,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.32
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,30.9
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
