Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.8
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413443,Tresillian Housing,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.59
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.3
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.6
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.7
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.83
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.28
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.5
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
413443,Tresillian Housing,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
