Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.17
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.1
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.16
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.6
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.71
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
413443,Tresillian Housing,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.37
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.81
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.26
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
413443,Tresillian Housing,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.97
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.61
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.48
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.0
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
413443,Tresillian Housing,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
413443,Tresillian Housing,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
