Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,30.5
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.1
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.05
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.28
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.47
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.9
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.47
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.95
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.84
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.71
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
413443,Tresillian Housing,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.82
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
