Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
413443,Tresillian Housing,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.78
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
413443,Tresillian Housing,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.43
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
413443,Tresillian Housing,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.61
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.74
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.27
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.5
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
413443,Tresillian Housing,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.78
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.56
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.2
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
413443,Tresillian Housing,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.8
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.85
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.9
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
