Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
413443,Tresillian Housing,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.29
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.67
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
413443,Tresillian Housing,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.3
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.95
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
413443,Tresillian Housing,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.7
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
413443,Tresillian Housing,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,29.9
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
413443,Tresillian Housing,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.37
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.71
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
413443,Tresillian Housing,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
413443,Tresillian Housing,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
