Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
413443,Tresillian Housing,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,30.0
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,30.1
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,30.2
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,30.3
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,30.4
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
